Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62618
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88702
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,70.38
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,58.62
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,106.62
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,221.38
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,125.62
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,42.25
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,69.62
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,110.25
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,145.25
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,156.88
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,244.5
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84955
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97159
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,46.25
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.75
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.69
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.19
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.5
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76007
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72271
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52227
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,15.5
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96127
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92703
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,131.88
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,42.25
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.88
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.81
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64993
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90954
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,66.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,57.12
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,111.75
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,212.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,130.12
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,43.25
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,70.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,106.62
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,142.75
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,154.5
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,239.5
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.37
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71658
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96674
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,30.75
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,46.25
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.44
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.43
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.69
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60693
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50542
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44982
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,18.62
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.5
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9689
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94879
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,50.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,38.38
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.88
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64575
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95621
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,77.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,58.25
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,116.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,154.38
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,130.25
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,45.62
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,66.25
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,113.88
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,162.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,158.75
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,185.75
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.44
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77185
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93027
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,29.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,48.75
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,39.88
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.62
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.5
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.06
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58791
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60473
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31435
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,15.5
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96277
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,43.5
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,30.12
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.44
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72329
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95068
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,75.5
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,64.88
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,93.25
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,145.38
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,52.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,81.88
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,133.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,170.38
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,137.62
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,188.88
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.38
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.31
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65679
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70715
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,36.88
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,50.88
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.12
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.75
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.38
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70599
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67041
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3922
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,14.88
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9476
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,41.25
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.5
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73614
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96646
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,70.38
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,62.12
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.62
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
