Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,80.25
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,127.5
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,110.75
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,48.62
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,86.12
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,132.88
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,168.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,127.88
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,157.88
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.94
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.06
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75659
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98245
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69073
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,33.75
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,61.12
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.63
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.94
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.62
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6929
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55889
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26445
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,25.88
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98038
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93787
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,118.38
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.75
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70434
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,71.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,61.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,93.25
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,190.5
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,49.62
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,70.5
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,127.38
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,174.38
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,122.12
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,214.88
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.69
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.06
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94641
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71902
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,40.62
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,60.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,47.62
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.75
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.25
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.5
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.56
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.81
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69104
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62319
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38463
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,2.12
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,15.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95953
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,44.88
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.19
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72683
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,72.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,59.75
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,88.12
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,164.25
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,105.75
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,59.38
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,87.75
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,144.12
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,178.25
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,128.25
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,194.25
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97971
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99109
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97342
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,29.25
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,48.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,39.75
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,62.62
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.87
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.44
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.5
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68246
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46926
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38332
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,2.12
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,9.88
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.75
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.75
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96194
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,122.75
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,30.62
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,135.12
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.94
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70581
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,70.75
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,60.38
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,96.25
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,219.62
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,122.12
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,62.62
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,84.62
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,148.5
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,183.5
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,156.25
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,257.25
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97488
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98947
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97675
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,28.12
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,49.12
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,39.75
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.88
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.44
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.94
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71041
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51275
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41265
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,15.75
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95264
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,136.75
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,40.25
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.75
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.75
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69134
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,78.12
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,67.75
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.75
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,109.88
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,239.62
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,56.62
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,79.62
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,126.75
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,176.88
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,166.5
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,265.38
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
