Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90237
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98599
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97525
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,31.38
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,51.38
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.19
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.19
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80124
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.712
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.509
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,13.12
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93365
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,118.25
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.12
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.12
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.19
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74163
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,74.88
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,66.88
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,103.25
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,224.75
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,123.38
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,56.62
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,92.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,131.25
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,159.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,173.88
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,265.75
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7156
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97781
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97226
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,26.75
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,44.88
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,37.88
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.75
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.88
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.37
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77765
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49798
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38787
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,16.38
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93954
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,107.5
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.13
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69906
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,73.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,62.5
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.75
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,120.25
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,203.38
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,132.38
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,46.88
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,71.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,112.38
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,158.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,157.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,232.38
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76849
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9776
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97058
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,27.38
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,42.38
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,36.12
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.5
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.37
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.75
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61129
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52044
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47094
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,13.25
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95676
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86593
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,48.38
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,28.12
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.44
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67456
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,69.5
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,61.5
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,109.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,157.25
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,42.25
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,65.25
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,110.12
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,144.75
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,153.62
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,185.25
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.75
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81686
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88397
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,42.25
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,34.38
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.81
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.81
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51226
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58422
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5328
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,17.62
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95621
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85238
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,143.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,39.12
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,142.12
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64154
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95715
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,72.12
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,62.62
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,100.25
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,241.38
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,41.62
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,67.12
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,105.62
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,127.75
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,129.38
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,261.25
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.19
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.69
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78772
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83688
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,19.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,51.75
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,31.38
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.56
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.87
