Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.44
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5548
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50018
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.419
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,15.88
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.06
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.63
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96011
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87979
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97488
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,127.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,33.75
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.75
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.25
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72052
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94907
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,72.5
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,61.12
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,87.38
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,212.5
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,110.62
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,46.75
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,74.12
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,106.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,133.12
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,132.5
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,229.75
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.25
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79156
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98221
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71325
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,46.38
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,36.38
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.19
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.69
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.25
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73886
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57714
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31676
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,14.5
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9487
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88128
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95804
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,125.12
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,30.62
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.5
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.75
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80908
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95135
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,69.25
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,57.25
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.75
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,79.12
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,198.25
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,97.12
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,50.75
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,70.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,113.62
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,138.12
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,122.5
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,218.62
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.63
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.63
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73486
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97534
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73797
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,48.75
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.62
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.56
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5942
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32644
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,17.62
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.62
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95203
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85357
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,51.5
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.63
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74823
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96667
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,78.88
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,65.38
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,88.12
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,129.38
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,102.75
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,51.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,70.88
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,98.25
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,148.88
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,130.12
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,158.12
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.75
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.19
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79049
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95608
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77215
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,42.38
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.94
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.69
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78235
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46398
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30196
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,17.88
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.56
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.44
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93033
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83352
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,127.12
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,29.75
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.25
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7879
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,72.5
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,54.75
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,72.88
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,190.75
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.88
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,48.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,76.25
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,93.62
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,134.12
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,119.5
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,219.75
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.56
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73092
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98737
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78454
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,52.25
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,42.75
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.25
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.75
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.37
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6502
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64034
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40172
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,21.62
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
