Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.75
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95816
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9003
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96915
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,125.25
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,121.75
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81238
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95712
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,68.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,46.5
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,73.38
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,184.88
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.25
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,53.25
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,82.5
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,122.38
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,160.12
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,112.88
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,199.5
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.37
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73895
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78415
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,63.12
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,50.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.12
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.06
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66088
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53481
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44414
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,13.5
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95364
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88562
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96216
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,121.62
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.43
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86883
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95758
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,60.75
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,50.75
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,80.25
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,179.88
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,61.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,82.25
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,100.88
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,167.25
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,120.12
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,214.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.06
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.87
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73104
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98883
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69827
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,27.5
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,70.75
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,46.25
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.5
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.94
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.63
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.25
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6376
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50045
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.424
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,15.5
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.06
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9509
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84237
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96728
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,126.75
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.38
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8819
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95944
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,60.12
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,60.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,184.62
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.62
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,63.25
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,100.5
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,103.88
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,156.75
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,121.5
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,212.12
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.81
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80249
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9859
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70455
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,30.75
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,58.5
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,41.5
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.75
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.31
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.07
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64932
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65371
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38463
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,13.5
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96127
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85241
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96701
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,22.25
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,119.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.38
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88089
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96689
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,60.38
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,45.62
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,74.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,168.25
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.75
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,57.75
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,80.62
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,113.62
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,156.62
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,111.62
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,196.12
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.13
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.19
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79779
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97296
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80539
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.56
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.25
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.5
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69387
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49859
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31029
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,17.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.75
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96457
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86499
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96878
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,42.75
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
