Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88611
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97189
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,44.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,71.5
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,114.5
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.62
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,64.75
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,80.5
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,95.5
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,131.75
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,118.88
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,158.5
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85812
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93838
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79748
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,20.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,12.62
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.25
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.5
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.69
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85229
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55108
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44778
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,17.62
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.25
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.13
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.5
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96976
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.927
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97595
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,113.25
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,35.88
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87219
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96808
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,65.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,47.5
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.88
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,68.25
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,151.5
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.12
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,64.88
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,101.25
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,95.62
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,142.12
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,128.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,206.12
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.5
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.69
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88544
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86502
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8526
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,21.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.62
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.75
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.13
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86633
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6733
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48995
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,16.5
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.25
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.81
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96716
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84414
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97565
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,124.5
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.12
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.38
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87109
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95819
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,61.75
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,47.62
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,77.75
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,174.88
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.25
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,64.12
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,105.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,82.62
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,108.88
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,131.12
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,222.62
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.56
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.5
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.87
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81396
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77697
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75909
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,19.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.94
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.44
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7435
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51382
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33648
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,15.5
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.93
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96844
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82657
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96045
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,121.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.75
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90503
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96628
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,56.75
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,57.25
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,158.75
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.88
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,67.88
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,87.75
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,81.75
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,104.5
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,98.5
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,199.75
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.37
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.93
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.56
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70745
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81839
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86365
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,45.25
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.75
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.81
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.94
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8789
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5418
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27114
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,27.25
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.12
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9649
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92276
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9584
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,21.25
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,125.5
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89831
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96533
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,57.62
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,36.62
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
