Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,56.75
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,171.88
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,67.25
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,92.88
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,91.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,120.12
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,100.25
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,219.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.56
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85434
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84079
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93942
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,22.38
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.75
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.69
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90079
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70211
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3673
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,21.88
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96655
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88595
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,134.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,140.5
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86981
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97076
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,54.38
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,43.75
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.12
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,83.38
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,189.38
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,64.88
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,92.12
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,88.12
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,124.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,131.12
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,239.75
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.56
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.56
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83035
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85019
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82327
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,41.5
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.88
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.56
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.94
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.31
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58013
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61065
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40957
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,15.5
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.5
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.37
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97092
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82565
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97385
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,123.5
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88864
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95853
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,62.88
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,45.62
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,54.88
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,186.5
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.62
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,64.75
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,86.75
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,84.38
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,128.12
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,82.88
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,223.5
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.88
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89285
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98416
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97498
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,20.75
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,54.5
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,39.62
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.38
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.44
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.31
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64654
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52676
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33388
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,18.5
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.25
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.87
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96957
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87512
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94586
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,116.38
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.12
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88211
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95801
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,67.12
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,43.75
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,66.75
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,206.38
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,62.25
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,83.62
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,113.38
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,157.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,109.88
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,241.88
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.06
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84622
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98486
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,41.12
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,62.75
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,51.75
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.31
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.44
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.25
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70034
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5772
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40722
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,12.38
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97379
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91562
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,132.25
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,34.12
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.12
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86026
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95517
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,36.5
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,89.62
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,215.25
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.75
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,63.12
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,79.88
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,133.88
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,166.38
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,128.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,247.5
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
