Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.25
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9013
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98737
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95206
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,65.12
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,46.62
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.69
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.5
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64941
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69241
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38503
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,16.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97153
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91131
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,34.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,134.62
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,134.5
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.69
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86233
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93524
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,54.25
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,34.12
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,78.12
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,196.5
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,110.38
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,61.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,83.62
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,126.88
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,170.12
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,75.88
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,224.12
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.62
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.07
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90765
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97156
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79406
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,33.12
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.25
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.37
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.32
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.62
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61257
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61736
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31386
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,29.25
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92569
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,131.88
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.75
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87579
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90524
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,68.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,45.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,59.75
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,164.88
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.38
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,66.12
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,87.25
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,113.62
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,167.25
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,71.38
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,162.25
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
